Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.99
