Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,44.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,52.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,60.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,75.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
