Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,56.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,61.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,51.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,36.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
