Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,57.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,39.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
