Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,67.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,62.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,57.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
