Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,54.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,52.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
