Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,55.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,74.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,73.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,81.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,80.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
