Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,39.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,67.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,47.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,63.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,65.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,52.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,61.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,58.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,63.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
