Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,50.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
