Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
