Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
