Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
