Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
