Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
