Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
